Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
