Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
