Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,41.25
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,176.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.16
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.81
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.26
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.78
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.46
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.62
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
