Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.02
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.79
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.52
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.63
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.27
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.18
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.87
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
