Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
