Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
