Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
