Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
