Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.4
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.25
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
