Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.67
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.02
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.26
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.92
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.02
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
753603,STANBROOK RD - BELMONT,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.19
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.12
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,164.3
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.68
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.34
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,164.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.49
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.07
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.66
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.53
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.15
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.98
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.32
