Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.86
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.32
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.06
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,162.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.99
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.53
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.85
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.29
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
