Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
