Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
