Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,22.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,22.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
