Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.56
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.86
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
753603,STANBROOK RD - BELMONT,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.85
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
753603,STANBROOK RD - BELMONT,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
