Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,19.4
