Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
