Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.86
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.94
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.32
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.9
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.82
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.2
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
