Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
753603,STANBROOK RD - BELMONT,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,23.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
