Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.22
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
753603,STANBROOK RD - BELMONT,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.52
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.25
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
