Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
