Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
