Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
