Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.54
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.17
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.69
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.4
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.57
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,159.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.66
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.46
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.23
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.5
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
