Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.81
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.76
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.93
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.07
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
