Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.86
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
