Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
753603,STANBROOK RD - BELMONT,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.65
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
