Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
