Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
