Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
