Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
