Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
