Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
