Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.89
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
