Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.22
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.18
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,20.8
