Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.17
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
