Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
