Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
