Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
