Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
