Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
