Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.32
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
