Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.95
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.02
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
