Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
