Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
