Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
753603,STANBROOK RD - BELMONT,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
