Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
