Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
753603,STANBROOK RD - BELMONT,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.02
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
753603,STANBROOK RD - BELMONT,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.62
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.69
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.45
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
753603,STANBROOK RD - BELMONT,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.17
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
753603,STANBROOK RD - BELMONT,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
