Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
