Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.48
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.98
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
