Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.51
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.64
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
