Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,19.4
