Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
