Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.53
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.41
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
753603,STANBROOK RD - BELMONT,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.06
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
