Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.73
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.62
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.66
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
753603,STANBROOK RD - BELMONT,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
