Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
