Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
