Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
