Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
