Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.05
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
