Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.58
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
753603,STANBROOK RD - BELMONT,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.27
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
