Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
753603,STANBROOK RD - BELMONT,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.53
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.41
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.12
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.52
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
753603,STANBROOK RD - BELMONT,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.98
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.36
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
