Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.37
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
