Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.25
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.09
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.32
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.97
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.31
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.41
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
